Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.31
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.63
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.14
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.78
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.77
