Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.34
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.67
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.89
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.89
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.55
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.11
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.53
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.47
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.25
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.05
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.45
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
