Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.98
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.33
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.67
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.03
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.88
