Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.15
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.66
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.69
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.0
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-10T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
