Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.14
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.77
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.88
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.91
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.3
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.2
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.54
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.3
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.53
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.52
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
