Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.7
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.68
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.66
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.8
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.65
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.71
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.69
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.63
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.56
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.09
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.64
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.29
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.78
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
