Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.89
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.97
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.64
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.96
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.92
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.85
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.89
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.03
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.09
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.13
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.92
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.15
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.96
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.28
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.9
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.26
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.82
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
