Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.28
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.93
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.46
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.05
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.14
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.46
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.55
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.72
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.42
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.1
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.91
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.45
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.07
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.19
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.31
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.19
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.98
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.61
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.1
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.18
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.67
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.77
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.9
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.39
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
