Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.29
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.31
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.53
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.3
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.45
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.22
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.36
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.84
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,11.31
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.91
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.5
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.57
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.73
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.7
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.17
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.28
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.9
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.09
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
