Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.82
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.63
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.32
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.78
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.53
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.12
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.97
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.83
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.02
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.48
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.91
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.04
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.23
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
