Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.62
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.41
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.4
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.61
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.32
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.89
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.81
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.01
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.89
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.98
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.19
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.93
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.8
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.93
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.82
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.87
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.58
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.11
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.23
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.52
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.08
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.2
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-10.09
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.64
