Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.85
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.35
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.65
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.25
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.98
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.99
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.62
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.33
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.07
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.23
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.29
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.64
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.7
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.73
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.84
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.64
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.99
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.3
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.86
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
