Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.06
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.0
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.94
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.88
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.64
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.33
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.6
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
