Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.45
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.31
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.84
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.97
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.59
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.39
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.47
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
