Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.06
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.85
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.55
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.76
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.81
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.77
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.86
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.44
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.26
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.2
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.25
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
