Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.9
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.91
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.29
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.67
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,18.66
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,79.4
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.89
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.43
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.2
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.36
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.17
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
