Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.39
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.54
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.14
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.33
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.12
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.54
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.22
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.27
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.93
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.22
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.75
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.63
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
