Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.99
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.83
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.22
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.19
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.77
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.03
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.76
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.94
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.67
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.6
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.47
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.16
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.05
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.94
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.04
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.64
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.65
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.75
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.71
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.26
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.75
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.52
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.16
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.06
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.45
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.93
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.2
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.35
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.11
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.11
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.46
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.02
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.71
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.02
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.66
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.76
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.76
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
