Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.59
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.92
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.63
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.24
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.13
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.85
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.72
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.94
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.72
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.56
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.77
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.89
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.85
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.06
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.36
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.52
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.11
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.03
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.02
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.84
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.15
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.19
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.28
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.02
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.84
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.68
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.71
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.21
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
