Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.14
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.56
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.2
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.08
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.0
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.15
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.18
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.03
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.2
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.38
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.54
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.11
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.62
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.52
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.94
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.85
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.4
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.66
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.82
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.22
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
