Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.82
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.1
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,17.01
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.46
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.96
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.99
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.46
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.86
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.74
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.07
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.16
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.38
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.77
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
