Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.36
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.98
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.45
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.53
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.13
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.19
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.74
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.67
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.3
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.13
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.8
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
