Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.02
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.74
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.89
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.07
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.82
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.46
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.84
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.17
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
