Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.1
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.8
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.31
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.15
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.08
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.34
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.65
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.5
