Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.08
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.05
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.96
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.3
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.07
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.49
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.75
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.16
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.99
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
