Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.82
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.62
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,16.85
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.86
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.6
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.24
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.67
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.78
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.23
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.76
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.12
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.42
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.79
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.49
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.36
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
