Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.5
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.86
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.4
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.55
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.44
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.61
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.62
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.8
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.55
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.6
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
