Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.62
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.48
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.65
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.73
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.82
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.65
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.8
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.77
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.76
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.11
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.74
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.74
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
