Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.8
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.7
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.09
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.18
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.03
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.91
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.85
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.75
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.93
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.97
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.89
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.91
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
