Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.86
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.2
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.9
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.23
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.72
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,36.4
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.63
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.6
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.45
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.7
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.34
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.46
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.9
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
