Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.47
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.16
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.04
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.01
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.45
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.04
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.15
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.2
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.63
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,37.7
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.64
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,37.8
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.92
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,37.8
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.91
