Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.61
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.42
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.42
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.53
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.77
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.24
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.31
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.15
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.86
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.39
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.2
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.45
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.38
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.62
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.2
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.89
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.06
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.01
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.39
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
