Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.68
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,17.84
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.33
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.67
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.56
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,38.2
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.0
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.71
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,38.2
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.18
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.63
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.16
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.21
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.45
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.05
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.97
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.32
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.59
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.72
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.24
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.55
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.97
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.07
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.49
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
