Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.06
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.14
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.81
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.93
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.89
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.44
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.42
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.74
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.49
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
