Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.29
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.12
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.51
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.69
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.84
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.77
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,37.8
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.56
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.27
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,37.7
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.37
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.72
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.14
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.74
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
