Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.3
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,37.2
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.47
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.47
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,36.9
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.86
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.42
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,36.7
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.56
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.26
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.51
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,36.4
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.4
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.18
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.58
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
