Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.99
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.41
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.0
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.61
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.41
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
