Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.31
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.38
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.44
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
