Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.52
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.09
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.19
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.6
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.32
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.17
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.47
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.25
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-13T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.88
