Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.18
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.04
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.2
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.32
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.41
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.64
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.4
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.42
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.11
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.6
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.3
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.6
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.43
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.7
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
