Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.08
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.45
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.9
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.51
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.29
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.9
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,17.28
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,76.5
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.86
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.33
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.63
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.46
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.48
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.12
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.4
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.73
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.58
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.74
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.14
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.8
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
