Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.65
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.54
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.95
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.51
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.34
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.2
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.74
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.99
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.2
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.79
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.97
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.82
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.25
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.05
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.07
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
