Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.71
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.56
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.34
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.29
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.94
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.03
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-8.26
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.01
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.22
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.04
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.02
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.86
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.97
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.76
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.72
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.65
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.76
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.77
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.42
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
