Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.79
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.24
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.61
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.04
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.97
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.17
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.92
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.13
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.69
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.94
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.19
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.93
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.2
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.2
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.18
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.45
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
