Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.73
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.33
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.13
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,36.9
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.66
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,36.7
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.55
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,36.6
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.62
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.22
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.1
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,36.2
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.57
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
