Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.59
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.17
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.3
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.4
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.57
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.34
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.09
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.8
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
