Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
