Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.75
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.52
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.33
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.41
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.74
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
