Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.53
