Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.23
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.49
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
