Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.17
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.8
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,36.2
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.23
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.6
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.35
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.5
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.4
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.37
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.38
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.38
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.91
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.6
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.39
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.82
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.7
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.36
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.38
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.96
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.56
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.9
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.7
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.37
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.93
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.66
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.45
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.98
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.57
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
