Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.56
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.79
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.68
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.34
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.11
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.66
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.25
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.74
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.05
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.58
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.53
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.74
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.7
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.54
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.02
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.8
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.8
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.08
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.91
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.38
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.97
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.0
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110489,Coombe Bridge Ave,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.37
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.42
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.17
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.44
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.47
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.2
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.51
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.74
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.27
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.8
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
