Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.4
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.62
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.36
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.31
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.12
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.0
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.58
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.16
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.12
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.81
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.03
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.4
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.7
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.8
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.81
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.8
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.95
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
