Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.33
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.8
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.9
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.16
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.33
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.9
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.01
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.9
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.66
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.22
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.51
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.9
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.93
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.4
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
