Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.6
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.67
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,39.1
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.35
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,39.1
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.96
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,39.1
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.05
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.87
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.1
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.1
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.47
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.41
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.43
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.0
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.98
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,38.8
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.32
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.7
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.03
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.36
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
