Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.06
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.91
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.36
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.55
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.27
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.85
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.2
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.67
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.73
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.46
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.12
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.94
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.35
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
