Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.74
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-8.01
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,37.8
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.79
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.89
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.0
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.2
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.48
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.01
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.85
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.58
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.09
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.21
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.64
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.48
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.6
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.79
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.04
