Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.4
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.54
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.82
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.82
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
