Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.15
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.63
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.18
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.2
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.89
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110489,Coombe Bridge Ave,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
