Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.12
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.05
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.7
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
