Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.9
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
