Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.79
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.91
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.63
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.38
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.28
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.35
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.08
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
