Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.06
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.67
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.43
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.72
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.71
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.21
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.24
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.45
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,36.4
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.3
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.41
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.36
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.29
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.46
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.75
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,36.6
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.19
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.46
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,36.7
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.69
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.0
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.94
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.79
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.9
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.4
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.71
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.65
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.86
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
