Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.05
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.86
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.7
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.2
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.94
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.26
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.42
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.06
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.78
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.48
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.6
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.5
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.19
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.45
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.26
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.69
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.0
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.59
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.5
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.16
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.7
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.3
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.24
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,18.52
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.8
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.26
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,15.37
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.3
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.74
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.9
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.81
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.06
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.17
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.0
